Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.31
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10903
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06667000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01213
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92566
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90716
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90823
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95023
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95862
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9407
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.07
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.31
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.69586
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7532300000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79013
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8563799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88455
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8792700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,139.19
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.43
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00627
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03484
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0966
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92267
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89294
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93613
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92456
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85364
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.69
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.72235
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92132
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.79989
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8394799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8619100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9303
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-153.56
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.31
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0663
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03651
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0074
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93683
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8819600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94583
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82119
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81238
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88376
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8661200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9631
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.31
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.94
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14182999999999998
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0154
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03896
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.93
