Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94879
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8308700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87976
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96576
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91479
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91775
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94705
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81283
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8706
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92276
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93332
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.63
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.19
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.19
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02278
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01408
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04204
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92718
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85788
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91159
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95645
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90842
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.81
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91949
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92065
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77282
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8515
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90335
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92474
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.19
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.057329999999999985
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02498
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01289
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97525
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90085
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96384
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9144
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88708
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.76776
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89523
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.81091
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8605
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94464
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.94
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.63
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06907999999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00505
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.053270000000000005
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9317
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8947700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96863
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96231
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.909
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
