Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.72668
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8604700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93045
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95056
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91153
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,139.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-62.31
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.94
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04244
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13872
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15911
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.18
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92212
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91974
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86734
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8892200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.78
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.70336
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8699899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7933899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88913
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93964
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94559
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,154.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11461
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08351
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08027999999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.13
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91897
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94476
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98025
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94037
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,156.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.71926
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8902
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80978
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91843
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8952899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93524
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.56
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-69.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.56
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07936
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00185
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06557
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.69
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93298
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93222
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93643
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92496
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91711
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.17
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,101.88
