Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.652
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90274
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87649
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89087
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95459
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98901
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-102.87
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11388
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06508
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01357
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92395
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93695
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92737
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95908
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96896
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.19
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.65988
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86114
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8819899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84982
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95001
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07572999999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1884
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13304000000000002
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9125
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90408
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9985
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95016
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96017
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91302
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8655700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8709100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96292
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92129
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9722
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.69
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23067
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09767
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01299
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91507
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8963899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95096
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98132
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95419
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92627
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91073
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81158
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
