Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89941
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9946
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97754
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.88
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-107.19
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.69
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06987
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.053729999999999986
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01183
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.87
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93689
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8433200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92377
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95496
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98102
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93228
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,193.25
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,193.62
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.06
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.78814
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9552
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9006299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8906799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87951
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97223
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.13
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.31
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.56
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07826
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.026410000000000003
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05672000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95904
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90295
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99432
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94321
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98657
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96103
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,199.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,200.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,200.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,168.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,169.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,168.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97858
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92041
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94913
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Min),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91794
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97208
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94934
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-128.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.44
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11223
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06938
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08052000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.94
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95312
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93161
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91598
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93771
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,144.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,144.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,186.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,186.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,163.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,164.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.863
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9646
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8154899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93533
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99573
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.13
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-161.81
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00026000000000000003
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16008
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06911
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
