Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.69
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95612
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89346
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98642
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,166.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,242.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,243.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,243.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.73034
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96176
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95682
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96582
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92865
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05382000000000002
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08528
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06917000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97751
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91504
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97562
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95856
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,191.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,191.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,191.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,239.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,240.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,240.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94504
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98608
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99353
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85885
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93817
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.991
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,174.94
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-101.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.81
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06767000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05971
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16475
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92401
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93774
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96542
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98331
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97238
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,214.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,215.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,214.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,224.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,226.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,225.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92032
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96075
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91818
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9061
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99268
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.44
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.19
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06221
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15746
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08763
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.63
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9176
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8105399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
