Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99438
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98233
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,200.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,200.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,200.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,64.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,264.12
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,264.62
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,264.38
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95377
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90948
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.85895
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92694
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94363
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99451
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03844
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01958
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10515
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.31
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8156399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97763
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96771
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,190.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,191.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,190.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.82736
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9762
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97119
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88656
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99509
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99786
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.94
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-103.93
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.13
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26128
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05983
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06304
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.37
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99957
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8407
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80658
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96387
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,208.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,208.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,208.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.42
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.42
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.45
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,69.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,287.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,291.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,289.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,186.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,186.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,186.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.82119
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95898
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97647
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94076
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99286
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,163.31
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.44
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2828
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.42486
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08284
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99957
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96686
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98761
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95187
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
