Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,66.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,162.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,163.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,163.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,279.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,279.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,279.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97382
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94421
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97949
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Min),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95776
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98596
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99554
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.56
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12532
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04439
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10195
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.931
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99591
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,174.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,176.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,174.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,236.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,239.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,237.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94287
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93649
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95547
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.93
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78872
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99359
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99307
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.69
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,106.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.87
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00795
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14385
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16808
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.31
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8510700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99576
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98483
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97287
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,194.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,203.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,198.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,66.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,270.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,280.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,275.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,194.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,196.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,195.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97415
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96072
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9689
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Min),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Max),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Min),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95981
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-176.31
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02077
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.42602
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15337
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90533
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99356
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97134
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99176
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96512
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,197.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,197.75
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,197.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,73.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,306.5
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,307.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,307.12
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,169.25
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,170.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98181
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92874
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
