Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Min),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Max),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95816
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99722
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.31
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,165.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.018330000000000003
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.46795
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05333
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.56
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88733
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99332
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94943
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,210.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,211.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,210.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,79.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,329.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,330.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,330.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98685
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96933
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96625
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98111
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99698
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99686
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.81
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-158.19
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,52.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03166
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22014
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12525999999999998
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98379
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99084
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96603
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,60.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,252.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,252.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,252.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,188.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,196.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,192.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97574
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96716
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97321
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99072
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99353
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.69
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,143.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.31
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00716
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.423
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04155
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98853
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99637
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95456
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98996
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,170.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,170.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,170.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.7
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.73
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.23
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,70.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,165.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,292.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,295.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,293.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,172.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,178.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,174.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98532
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95447
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9704
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95874
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
