Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-129.63
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.06
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06859
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20204
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12612
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.06
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95807
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97797
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,219.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,219.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,219.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,197.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,198.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,197.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98651
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97949
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98148
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Min),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97723
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99765
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98682
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-140.68
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06493
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21453000000000005
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17452
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99896
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99527
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91211
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99167
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97955
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,182.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,183.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,183.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,73.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,157.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,301.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,303.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,302.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,230.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,230.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,230.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97052
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94965
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Min),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98563
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98999
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.87
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.33761
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09783
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07884
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91977
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93231
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99957
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91958
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98932
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93613
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,157.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,217.25
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,217.5
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,217.38
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95813
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98581
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.81
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77444
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98791
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.56
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,171.82
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.56
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05043
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12993
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10262
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90124
