Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93457
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99384
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97284
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98917
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,165.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,243.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,243.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,243.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,190.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,198.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99066
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8356
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99637
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90851
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99713
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92544
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.31
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.13
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14876
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16988
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13097
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.56
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91455
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99829
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98447
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98758
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92645
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,183.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,183.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,183.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96625
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92383
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99341
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91489
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99515
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9678
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.44
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-161.69
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10567
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12800999999999998
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13249
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91156
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8847
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99835
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90799
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94452
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,162.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,221.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,226.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,224.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,160.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95352
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9704
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97925
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Min),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96384
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.987
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94159
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,136.07
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.31
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,59.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04503
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.034010000000000006
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02535
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90567
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99927
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96524
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
