Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,215.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,215.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,215.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97794
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93787
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98322
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96509
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99338
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98434
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-116.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10484
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08582999999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13118
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.56
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93869
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8876
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99945
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96481
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97995
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95972
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,179.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,180.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,179.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,157.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97449
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93371
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98486
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Min),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96384
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8993200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93167
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.81
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.81
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18782
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08425
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19097
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.63
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95908
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88125
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89676
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9801
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95627
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,165.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,166.25
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,165.5
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95529
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97339
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98886
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92117
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91583
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94739
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.37
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04198
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07185
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07829
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90799
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8600399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91171
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96103
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98312
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97128
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,180.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,181.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,170.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,172.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
