Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.81707
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97491
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99158
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Min),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Max),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Max),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.93
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96982
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9895
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97424
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.81
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03352
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07259
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04564
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99939
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93433
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98755
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96814
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,151.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,163.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,164.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,233.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,242.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,236.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,187.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,189.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,188.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.85303
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98883
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94525
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95538
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91196
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.56
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-85.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08144
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.051529999999999986
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01476
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8704799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8991100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95166
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95871
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,205.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,211.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,208.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97031
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98309
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9906
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,25.94
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98486
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94226
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8732
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.06
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.06
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.017169999999999998
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14461
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11357
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.44
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93933
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90716
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95303
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98029
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,198.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,199.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,198.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,178.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,180.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.44
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96207
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96744
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8549200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97665
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96542
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9906
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
