Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.94
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-105.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08226
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00661
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15467999999999998
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.06
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.44
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85669
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91217
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79709
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93277
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96204
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.08
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,219.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,220.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,220.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.82568
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97415
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Min),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99326
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93787
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-141.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02818
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00169
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12734
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89276
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87149
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78714
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97256
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97574
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95029
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,171.62
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,172.5
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,172.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.88
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7823100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95932
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Max),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8602
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9903
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93265
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-170.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-160.63
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16304000000000002
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05632
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08724
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.44
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.43
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8511
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8896200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8153
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95758
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94073
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,168.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,171.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,170.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,176.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,176.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,176.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8356299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9725
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97638
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71844
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98816
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98898
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-162.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.43
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18694
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00755
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01451
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
