Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.13
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8843700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8569899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80587
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9201
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98889
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94958
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,226.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,227.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,226.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90967
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95959
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9509
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94714
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96173
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.44
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.56
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11827
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0135
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04613
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85574
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8677
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94031
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,178.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,181.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,179.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90509
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94632
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L2 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L2 Current (Max),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L1 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93179
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98883
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96051
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-121.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.32
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05284
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04091
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01225
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8980100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8455799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8594
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93082
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97794
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,181.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,182.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90961
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95404
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.75454
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L2 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95831
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99527
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9281
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.81
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,163.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03227
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13362000000000002
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12980999999999998
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90134
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84744
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80447
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
