Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97589
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95135
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91302
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.79351
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90091
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95557
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96838
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.19
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.13
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07445
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02586
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10439
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.07
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80005
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9176
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91931
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95743
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93976
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8988299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94549
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.897
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L2 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80432
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92248
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-157.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.31
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12062
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18578
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06383
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.63
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81015
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91089
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9136
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88394
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95245
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.82181
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92694
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81155
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87424
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97009
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94705
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.56
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,177.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09938
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02882
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02199
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.63
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84375
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91388
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8966700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90546
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97003
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75784
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
