Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8261700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.78375
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93417
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8242200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97211
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86572
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-131.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-90.56
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09032
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05464
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08574
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73687
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92538
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90369
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87759
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87192
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.83093
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7809999999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79785
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87646
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93637
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93533
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.56
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09398
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08788
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08113
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.56
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70193
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89996
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88333
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95975
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92029
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.7
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.34
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.39
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.31
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.34
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98526
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91745
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90146
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9154
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92718
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92816
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.69
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.94
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06294
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08582999999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01897
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.31
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.94
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92984
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82458
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83957
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91968
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96326
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91388
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.45
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.97
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.03
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8225100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8792399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8953200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Min),A,19.38
