Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85919
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95355
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98816
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13445
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06767000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03816
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.44
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91064
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8360299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81292
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95856
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9679
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88156
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.05
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.09
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.81
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97748
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7662
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.85925
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8768600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99249
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85104
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.81
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00233
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22765
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06731000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86706
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8470700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84588
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92343
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9368
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.67398
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94134
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84677
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98825
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.863
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,172.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.19
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04945
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13521
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07637000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.63
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8193
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82873
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95557
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91424
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90896
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.68087
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88376
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79351
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97394
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.44
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-137.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
