Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01762
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04494
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0396
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8798799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8826
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87939
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81015
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94748
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8488700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96887
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92425
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93301
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84155
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92596
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9198
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.19
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04637
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00392
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01769
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81958
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87369
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84854
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83093
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94809
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93484
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99243
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.71283
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85882
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8343799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,163.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.94
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03969
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13695
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09743
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.63
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.06
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74252
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87366
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8667600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8352299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84903
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91797
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.70562
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94409
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,22.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80783
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92767
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92288
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,171.06
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.94
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.12
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18981
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20308
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00572
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8715200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8801899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
