Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.7
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.44
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97528
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94565
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.80502
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82699
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92709
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99405
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-154.19
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,82.63
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.19
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01192
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05086
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08281000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.69
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.13
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77661
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89786
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.922
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9317
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97082
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86987
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96207
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98032
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93121
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Min),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91815
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94882
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93106
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.44
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06926
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18651
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06554
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.81
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76077
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91849
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84491
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97671
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96191
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,169.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,171.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.84619
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98602
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81604
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9173
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8246399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.13
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.19
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0768
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0808
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08409
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90472
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8559200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89776
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90387
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.17
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
