Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.94
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01033
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07076
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02321
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.56
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8146
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7672100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90973
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94522
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84878
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.06
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98666
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96164
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78375
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99243
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81863
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99176
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.81
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,63.13
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20659
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19069
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03841
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8273299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80423
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86929
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94672
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99307
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83859
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76159
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Min),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Max),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8906799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8861399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97064
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-118.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.68
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16228
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03651
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09276
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92361
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8238200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91394
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94388
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95044
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.44
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98621
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84775
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.72531
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90488
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97797
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98322
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.63
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.19
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.93
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09636
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03062
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01683
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
