Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.31
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96634
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8853700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7316199999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99347
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90723
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9715
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.56
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.22606
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18944
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03987
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7551800000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82501
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88251
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95853
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98306
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94833
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6695800000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.13
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85965
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71682
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.31
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09465
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22564
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00084
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74856
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89071
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97058
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7791100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94791
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96078
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94192
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.37
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96689
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73843
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97739
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.37
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-112.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05376
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15111
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1237
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95651
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8206100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86267
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90109
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95016
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95392
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93689
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
