Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90808
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8909299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-95.81
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06763999999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07341
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06639
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90076
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82196
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90249
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95978
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94415
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,144.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,144.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96826
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95816
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97687
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Max),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94263
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93552
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99918
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.94
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.19
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.31
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0511
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18145
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07347000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99289
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8337399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8851
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9765
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91913
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,157.75
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98676
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95831
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96344
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87039
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79974
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99869
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-64.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19817
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16768
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07219
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99609
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87787
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91189
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96924
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9859
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94897
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7841199999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86944
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99637
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.13
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01295
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27828
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13616
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
