Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99066
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94287
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98035
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92358
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,193.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,193.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,193.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96646
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9863
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96692
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81662
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97656
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95206
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.31
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03175
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01231
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01772
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7912899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9249
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93622
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94513
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93823
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.18
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6452600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93283
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98352
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Min),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Max),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78274
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91949
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94855
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.87
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.008620000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13079000000000002
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07076
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94641
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90771
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86749
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7977
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98575
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83575
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98633
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8013600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99857
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9115
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10935999999999996
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.41238
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01619
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.19
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7257
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94003
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90649
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
