Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92609
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96518
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92621
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91843
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90958
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97507
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81619
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8768299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,156.19
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.37
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.058
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08248
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16704000000000002
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80798
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90124
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93109
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97144
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95727
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95343
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95319
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96167
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76751
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98654
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,136.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-170.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11131
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08534
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10582
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99078
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8517100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92825
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90695
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.77469
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90851
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93722
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7406
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92911
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95947
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,177.19
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08977
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0649
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05238
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.81
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91769
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90814
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81918
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92032
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8516799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
