Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.81
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.77246
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98987
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Min),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Min),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7590600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99182
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.31
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.37
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0034
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01741
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01378
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79284
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8497899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93042
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9447
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91882
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90665
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93503
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78854
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.37
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20662
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20412
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15099
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44186
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90939
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94546
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95431
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93249
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97916
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.73223
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98892
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Min),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8733200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8542799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99899
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.19
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06856
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.31179
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14226
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9996
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99158
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91379
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95477
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96548
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,152.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,185.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,197.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,193.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.56
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.72222
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.78863
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.77188
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,N Current (Min),A,0.0
