Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72604
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77063
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-78.44
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.06
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02901
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11492
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0884
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.94
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90091
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99954
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85864
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95013
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94647
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,152.25
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8106399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7459399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8015100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80591
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87805
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99286
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,177.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-116.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04628
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04454
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03044
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.56
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.19
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85309
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89676
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92511
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94958
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93808
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.68899
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.73165
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98941
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8911100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99545
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99478
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-139.81
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07207000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06658
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08333
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.93
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84173
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99442
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8409399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91592
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.09
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.16
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.39
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.19
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.2
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.67391
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8889100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7254
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97223
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9924
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
