Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-83.31
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03709
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10796
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00572
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.69
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91675
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81472
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95819
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93997
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6967399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91086
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98315
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98761
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98819
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99734
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.69
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09758
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20708
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14806
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84601
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88739
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.922
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96161
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96887
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,144.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,144.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,172.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,172.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,172.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97211
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92181
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8973399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99167
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8728899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9881
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.63
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,46.56
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17670999999999998
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12675999999999998
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01445
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8587899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91424
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91534
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95779
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94781
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94272
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92612
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.31
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7166399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94885
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8869299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.37
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.94
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.19
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03182
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04997
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07942
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.69
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
