Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87375
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99985
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91913
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97269
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,172.62
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,173.25
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.44
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94372
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9574
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7431
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76715
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94977
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98251
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-145.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0233
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09108
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06596
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.19
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8209799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9996
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93658
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94824
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94858
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93222
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,151.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94546
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98553
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93313
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Max),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.19
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7275699999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90854
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73211
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,164.44
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,109.13
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.016980000000000002
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05956
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06816
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.19
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8143
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8226899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90716
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94195
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,143.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,144.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93613
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97702
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.75885
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.63
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7358100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81747
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92047
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-139.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,81.37
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01625
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00676
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0041
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.94
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.13
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.87
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85083
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79779
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8325799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92685
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92935
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
