Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97177
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95828
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.72665
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-48.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59628
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93637
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-159.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.69
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0006900000000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01305
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02022
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8337700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84964
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8905
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96558
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93545
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96164
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8446299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92715
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8502200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8717600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.94
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.56
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10195
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01674
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03145
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81567
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8396600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93271
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93484
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.68789
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95068
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7560399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91427
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90109
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8840899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-156.37
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13243
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03325
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03999
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99295
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9005700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93774
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95938
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84585
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
