Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.94
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9176
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99573
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99057
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8900399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.952
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84298
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.81
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6466
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92099
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.70135
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.56
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.94
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78335
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8479
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99554
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-146.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02889
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00877
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18166
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.07
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99606
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88699
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92715
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86398
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94141
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83529
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.56
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90823
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91827
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6925899999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96396
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87692
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99149
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-64.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,71.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.06
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16246
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11485
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05574
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.31
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89545
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82199
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82531
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.60635
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8845799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.6416
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95178
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98788
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.56
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-127.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.31
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03584
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12593
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04039
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7769699999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8889799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
