Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.909
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97479
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91308
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90631
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90359
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91534
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97903
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98895
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99509
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.31
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.81
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16777
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00877
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02013
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.69
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99789
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77694
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90573
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97461
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86334
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.65228
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90341
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6227699999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96179
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99557
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,171.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.44
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0692
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20821
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00255
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.25
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89236
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8085
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90472
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98242
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8947700000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93466
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96841
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.72326
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L2 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L2 Current (Max),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98505
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99005
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.56
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.19
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04051
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09737
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07271
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.31
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84311
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94769
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95117
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97464
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87149
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,35.0
