Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.67852
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97379
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.76577
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L2 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95901
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-158.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13194
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12245
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07933
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95795
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86059
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8852200000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94507
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96759
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93768
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.56
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.37
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91839
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.59246
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.71875
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9808
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98752
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.68
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,168.44
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14482
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12816
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23894
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83539
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8786299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93954
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94696
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.44
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.64572
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.6495
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93518
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98935
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98282
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99432
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.13
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.31
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10747
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05727
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0165
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99582
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8652299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87582
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90616
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97455
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95154
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9191
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.5938399999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97787
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Max),A,11.62
