Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97873
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.57
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11879
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01509
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07689
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99863
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89859
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89386
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93237
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8919100000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.31
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.5835199999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.72619
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98724
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99054
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8914799999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.37
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.36013
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19658
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10265
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91122
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85211
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985299999999999
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.37
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8938
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.69143
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95721
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Max),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99405
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90408
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99191
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.81
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.13
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19478
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22377
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0006
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.87
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99554
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81765
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8345600000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95187
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89136
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.56
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.19
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.65566
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.68692
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91318
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99442
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86593
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99564
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.88
854646,ST EDWARDS PARK NO.1,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
