Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.32
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94238
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80835
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7781
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L1 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87375
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-107.69
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.19
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05248
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07228
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03291
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.63
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.19
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93494
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96533
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99753
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91846
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95456
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92474
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95908
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8126800000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L3 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L3 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L2 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L2 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90738
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9686
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98773
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,118.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07633999999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02947
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06727999999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.13
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95239
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99741
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95917
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97717
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94467
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,163.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,164.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,163.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.69
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.79797
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93094
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95132
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92618
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98065
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99353
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.63
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04036
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04204
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04344
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.19
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93634
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8988299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96069
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97174
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96771
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.13
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95044
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.72723
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97485
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
