Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91003
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98959
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,142.19
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-107.31
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04906
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15966
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06697
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.81
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89313
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94348
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98532
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,180.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,191.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,189.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8112199999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8528100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95251
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90796
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98624
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99869
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,156.13
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.94
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.045610000000000005
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01839
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0891
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8963
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95248
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92807
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97787
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96347
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,160.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,174.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,175.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98743
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9631
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94629
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Max),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97647
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99152
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99701
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-148.69
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.81
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14592
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05196
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11278
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93982
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89651
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9985
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97702
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,149.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,193.5
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,193.75
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,193.62
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,166.25
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8218700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90533
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97501
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94821
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98001
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9299
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.63
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.81
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01006
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02199
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15978
