Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89126
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94846
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95355
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97613
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,164.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,165.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97217
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94406
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95669
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Max),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94934
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91406
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.81
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,158.94
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01073
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2286
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12151
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.63
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94736
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96951
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,143.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95108
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94711
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.82065
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95666
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96832
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90658
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,138.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.44
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12578
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01671
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08809
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92795
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91034
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93256
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95978
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96902
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97272
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93545
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97656
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Max),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95184
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94852
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9541
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.69
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08901
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16146
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.092
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.56
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95892
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
