Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96365
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,148.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,148.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,164.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98764
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8449399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94424
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93603
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.952
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.37
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.32
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19051
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0732
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05751000000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94467
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89645
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95669
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95142
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98804
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95724
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,160.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,191.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,191.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,191.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99057
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9154
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93689
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9769
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92071
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.13
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.56
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27773000000000003
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00957
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01268
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.44
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92068
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98718
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,168.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,165.75
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,198.88
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,200.25
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,199.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91797
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94253
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93121
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96033
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.13
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.13
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18947
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02211
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11952
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97369
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.983
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
