Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,154.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,154.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,203.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,203.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,203.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,144.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,144.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95456
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.953
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93622
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L3 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L3 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L2 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L2 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L1 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93384
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9032
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93841
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,60.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08171
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15837
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05855
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.94
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91479
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99753
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98471
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96591
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.2
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.27
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,202.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,202.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,202.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92978
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94061
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8163699999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L2 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L2 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98059
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9001100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,117.44
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.31
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18901
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20394
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07982
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97284
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99756
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,211.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,211.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,211.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92282
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9704
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.88141
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L2 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L2 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96512
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98618
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99152
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.37
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.07
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10127
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16585
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03911
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84106
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93683
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98737
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98004
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,160.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,240.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,240.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,240.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90127
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98727
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96814
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,8.0
