Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L2 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L2 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L1 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L1 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98923
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98642
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.56
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20259
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04167
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10292
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8670899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99927
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98163
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,61.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,253.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,253.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,253.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,197.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,198.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,197.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95639
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9552
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93777
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98996
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99637
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99286
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.37
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-123.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.93
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.028030000000000003
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05238
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07729
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.81
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90536
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8900399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99924
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97562
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98611
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98517
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,222.25
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,222.75
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,222.5
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,232.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,232.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,232.12
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93533
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.927
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86246
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98773
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99496
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99496
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.69
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-154.81
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06423
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.26296
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06557
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87344
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93732
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99936
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96161
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98914
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,168.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,168.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,168.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,245.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,246.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,245.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,190.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,193.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,191.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91562
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9552
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92035
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L3 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L2 Current (Min),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L2 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9935
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99478
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99619
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
