Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.94
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-163.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07475
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.18151
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1017
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99887
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97189
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98138
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,160.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,235.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,235.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,235.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,198.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,199.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,198.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94391
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94846
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90576
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L2 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L2 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99039
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99414
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99768
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.81
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.44
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06896000000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01247
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07274
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.69
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84347
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99896
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98184
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,218.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,218.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,218.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,193.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,193.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99194
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98694
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92889
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L3 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L3 Current (Max),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L2 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L2 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98535
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99805
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99005
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,176.06
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07796
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.56686
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00374
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.94
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7705
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99719
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99588
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98676
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,171.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,170.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,80.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,170.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,170.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,170.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,324.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,330.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,326.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,194.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,196.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98303
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98691
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94745
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L3 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L2 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L2 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L1 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L1 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97867
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99628
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99835
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.13
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-146.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08971
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.36376
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03154
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
