Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92255
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99973
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99045
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,181.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,181.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,181.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,82.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,62.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,335.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,336.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,336.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,253.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,254.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,253.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95874
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88595
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87451
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94626
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99457
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87677
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,175.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00758
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.40398
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04707
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.82
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86725
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90686
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99258
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98401
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,171.62
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,171.88
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,171.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,244.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,245.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,244.75
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,163.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9921
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92349
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94241
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99628
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87903
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.07
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-172.94
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04179
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.29567
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02492
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92569
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98804
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94876
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98697
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94113
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,210.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,212.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,211.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92966
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8356299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98202
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8895200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97534
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93375
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.63
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.06
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03999
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01817
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1592
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89071
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8944700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98529
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98669
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96191
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
