Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,166.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,167.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,138.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91019
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96503
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.85083
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Min),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92993
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99783
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92392
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,167.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.87
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23256
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.27089
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08778999999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.06
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.81
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99127
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92013
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97763
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99054
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,243.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,244.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,244.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90835
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96677
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93494
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95151
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9118
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.19
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03557
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01787
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04131
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8863200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96493
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,168.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,223.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,224.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,223.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91763
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96463
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9892
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95096
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91952
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98962
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.81
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.94
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.68
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07445
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07036
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15367
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99954
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99817
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93387
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94342
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,204.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,205.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,204.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
