Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96063
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97406
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96396
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.56
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7982100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95856
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99081
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.81
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.56
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08455
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1111
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02925
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.37
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96655
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93787
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97781
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98932
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89905
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,143.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,144.12
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,199.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,199.75
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95245
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99408
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96741
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82135
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92724
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90948
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,158.63
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.81
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07741
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00792
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00951
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99237
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94199
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92593
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98599
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,223.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,231.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,227.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.63
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.70611
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98871
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87344
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Max),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8576299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8738100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92239
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,177.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-99.94
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.94
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11452
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06023
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10488
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.63
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99194
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98697
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96063
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,211.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,213.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,212.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92163
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96481
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92279
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86993
