Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92016
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95584
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.69
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.19
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09483
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21044
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1028
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99429
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93445
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95013
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99115
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,166.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,180.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,181.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91077
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8884
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96506
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8533299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93429
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99545
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,173.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.44
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.44
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07622000000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12627
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13075
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.06
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91751
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98676
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97803
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93387
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91861
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98547
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97342
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96478
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94437
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99707
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.44
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02394
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22527
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12514
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99554
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89413
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,189.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,190.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,189.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.63
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.71395
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96933
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97931
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.13
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79364
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98163
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,158.87
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.94
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12752
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05882
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22618
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
