Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00984
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1761
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01176
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79135
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86819
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92078
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89831
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91211
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91379
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8999
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98395
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L1 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L1 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72692
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8891600000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99228
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.19
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05644
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2387
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00563
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90176
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99716
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90536
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94131
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88528
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96689
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96765
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L2 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L2 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98361
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88016
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98325
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,118.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19805
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0819
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06938
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93304
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8598299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95502
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82968
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93313
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.31
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.44
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7045899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.75717
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97403
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96143
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87546
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.19
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-88.94
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.18
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16701
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03651
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05724
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8126800000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85364
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87845
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
