Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85135
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95688
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85214
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90423
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.73373
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98288
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79919
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98212
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-144.44
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06065
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05278
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07936
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64541
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8748799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8708799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8992899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93399
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8541200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.77792
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90924
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97717
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.31
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80102
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8570200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.13
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.94
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.44
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02602
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02098
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06117
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77551
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8615700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94434
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86487
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94125
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8994700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98187
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98041
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8453299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95889
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,176.93
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,79.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,53.56
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01729
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02806
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02895
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62408
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91492
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93622
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93225
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
