Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7724300000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91928
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93506
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91693
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98505
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99634
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,139.44
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.31
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0392
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02593
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03001
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.06
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.69
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61111
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8724700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95047
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94943
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95816
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81488
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.87
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.65246
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90292
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92404
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7178
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91708
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99057
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.44
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07222
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05074
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16268
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83288
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8406299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93439
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95926
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90426
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95901
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92871
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.82855
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96594
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99207
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98822
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-158.63
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.81
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05431
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22298
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04356
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80011
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94372
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95612
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97861
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94623
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.63058
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95142
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81839
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92465
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95877
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98996
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
