Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-126.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.87
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03658
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03957
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02873
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8980100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80621
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92392
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97305
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94549
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.56
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.63
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.63677
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.71106
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8563200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92258
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8823799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94482
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.19
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09914
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1375
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05473
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90643
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79806
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99667
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89886
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94919
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.65289
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96722
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8382799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8749399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91321
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8890100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.63
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-146.56
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06426
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00655
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.033460000000000004
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90558
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87036
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92834
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94122
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.87
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.74771
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98642
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93817
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9115
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89944
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8625799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.19
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.31
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00603
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05281
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02773
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
