Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80389
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8782
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87524
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94113
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92706
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94449
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.13
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.68423
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.76675
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8799399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75451
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94638
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85516
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.69
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.94
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14775
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02766
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02077
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8664200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8513799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99332
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90488
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95059
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97086
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74624
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99332
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.63
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7663800000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.996
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99442
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,160.63
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11803
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14235
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08559
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91641
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94272
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96057
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95856
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,137.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,177.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,185.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,181.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.63
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94308
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.74728
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95758
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7964100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89291
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9079
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.31
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-100.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.19
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00621
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04979
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.042010000000000006
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71987
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91055
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91315
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
