Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92978
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93365
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9172
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Max),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7992199999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92877
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86871
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.13
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08595
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03551
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19322
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77258
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90152
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99588
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96313
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,157.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93747
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95248
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.84259
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8107300000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93701
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92718
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.07
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.029710000000000007
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07472000000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00545
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93991
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89099
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99832
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93799
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96008
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94498
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92917
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88605
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93115
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7900699999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98642
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8956
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.69
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-103.63
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11232
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05437
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08391
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92541
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84286
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8698100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95129
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96854
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91681
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
