Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97644
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94928
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92837
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Max),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84949
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90948
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99622
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.19
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.81
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14182999999999998
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2481
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09441
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79071
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8528399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98087
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9328
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92902
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86725
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98755
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76223
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96942
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84567
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.81
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.19
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04015
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06877
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04988
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.37
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5999399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82806
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78384
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96835
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94775
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92209
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97784
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84146
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90079
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,97.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.81
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02898
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0197
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06984
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.44
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84744
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80829
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97363
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93463
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97079
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91968
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96933
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
