Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8345899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92905
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82083
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.87
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06932
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10692
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10628
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.56
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89697
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8194899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96716
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94382
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94318
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92554
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92615
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8334600000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86069
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99374
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.56
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12108
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22771
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21569
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96213
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97742
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97696
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93124
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.17
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.31
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7328100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79446
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Min),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Max),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90506
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99161
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97211
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.69
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,93.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.006520000000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14284000000000002
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03075
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98575
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97632
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96518
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93216
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,176.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,177.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,177.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95303
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88244
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92007
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.63
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90082
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97107
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95285
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.19
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,79.37
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14115999999999998
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0721
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.063
