Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76458
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94531
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.78
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.81
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,143.75
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93313
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95499
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86355
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92447
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99069
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99606
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-119.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04125
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03697
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01936
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8269
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86984
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91644
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,192.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,199.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,196.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93515
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8885200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8919100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92844
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85541
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98038
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-61.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10356
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09572
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06981
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.63
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78909
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8444200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97897
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91458
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98279
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98212
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99127
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Max),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91254
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97879
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93649
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.19
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05223
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07686
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01747
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.37
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85956
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81393
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82458
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
