Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93414
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97018
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91125
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,175.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,174.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96735
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92563
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98788
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95428
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98688
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.68
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02519
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05177
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11559
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75488
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82531
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8749399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96127
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,164.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,176.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,177.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,177.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95129
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7700199999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95972
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9202
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93277
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-124.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.94
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0952
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06462000000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06838
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.56
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77404
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84283
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91705
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91809
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96353
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.70544
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93848
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9982
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.06
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.69
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01875
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11934000000000004
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03127
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86069
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99799
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94623
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99051
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.949
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
