Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,202.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,204.5
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,204.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97473
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93698
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.71768
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77545
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96967
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86267
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-138.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06969
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07408
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01811
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68743
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90448
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98526
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85345
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.19
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.27
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93704
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85629
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86719
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87292
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90726
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,127.19
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14098
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03664
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02947
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.06
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.87
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78662
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99979
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99313
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92099
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,173.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,173.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,173.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.37
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98129
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92337
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7579899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7655
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9653
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-161.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,160.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,145.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0696
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14570999999999998
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00941
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.44
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7189
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87097
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8321799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89407
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98428
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91873
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,153.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98465
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9787
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95196
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,5.0
