Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99161
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99628
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-149.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.69
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03743
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1295
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05498
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40237
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91861
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85403
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97922
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95267
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.2
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.28
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,154.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,180.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,181.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,181.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9725
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98025
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95639
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Min),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99402
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92633
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.44
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19533
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11153
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.007490000000000002
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.81
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6510600000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79489
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90137
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94754
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95749
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8792700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.87
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92853
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97296
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73565
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98544
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.823
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98465
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.81
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.37
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06592999999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21785
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00063
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.31
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83593
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78277
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96695
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98138
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94888
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,143.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.87
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9404
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96191
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.72445
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76202
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96533
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98813
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
