Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,133.69
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-135.19
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0266
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00172
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.025710000000000004
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.94
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.13
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90475
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79525
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93622
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97079
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96338
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94134
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90988
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97894
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97562
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96002
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99127
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.37
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.44
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.19
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07783999999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06746
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07433
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.81
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78347
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84952
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91406
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94116
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9396
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90713
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97867
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97858
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92599
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,84.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13509000000000002
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00304
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17827
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.19
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79287
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8310799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92212
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97714
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93964
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95306
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97559
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95862
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Min),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98581
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6158399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99799
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.19
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.93
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00365
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16817
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12041
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
