Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85721
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8345899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91217
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91217
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96011
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89459
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94635
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98556
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94046
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Max),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99347
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93347
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99438
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.69
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10411
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22713000000000005
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06981
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87649
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92093
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94803
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9968
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.68615
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Min),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96732
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7329100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,104.37
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.06
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16201
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11012
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03255
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.56
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.63
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91058
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92544
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96103
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,219.62
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,220.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,219.75
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94388
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98749
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.73556
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Max),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.44
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76489
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9595
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.13
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-120.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1454
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02156
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1219
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99948
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99951
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92886
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89233
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96078
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93466
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
