Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94195
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98981
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6862699999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96963
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96701
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99341
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,152.56
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.19
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1444
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05583
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13768
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.81
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88544
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9996
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9397
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94421
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,199.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,201.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,201.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.37
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94067
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9552
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80093
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99637
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99503
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.44
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-170.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01326
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15508
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02242
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.87
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83105
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8416399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93491
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83868
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96011
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9285
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92236
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98514
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7622899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.81
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72927
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97897
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98956
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.13
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04341
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06957
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04933
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.19
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.87
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87424
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79727
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79406
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95987
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739600000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,148.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
