Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92917
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96271
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80078
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.13
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.06
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7179800000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7581399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99286
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.81
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.81
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01671
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08968
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02385
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.06
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8894
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84982
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84411
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82342
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97592
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8734700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.56
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.58328
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95541
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93884
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64669
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95257
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-157.19
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-139.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19359
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06502000000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1462
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,37.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.81
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7952199999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8844299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84741
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92532
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94501
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91171
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.65393
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90552
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78067
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.87
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76062
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88534
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,151.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,166.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.19
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09822
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04421
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13423
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87231
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90195
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82165
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.44
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.55709
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96329
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.70114
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.63
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
