Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7301
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95737
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99472
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.13
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01198
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04924
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12029
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.68
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92029
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99429
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8748100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94366
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87845
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.44
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.69
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6674800000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96927
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.61788
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96316
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,85.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05657
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08281000000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05943
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95544
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89187
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99332
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93851
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.68
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.56
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.73742
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.66241
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7217100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.94
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7480100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9986
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99753
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-136.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.93
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05113
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.25563
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.057970000000000015
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94711
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8479899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96878
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97018
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8076800000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.87
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.66525
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.58795
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.67416
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.69
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70007
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91849
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90207
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-158.87
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-134.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-169.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0334
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.028610000000000007
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01427
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
