Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.43
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94885
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83365
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99048
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95261
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95499
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9046
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92349
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91238
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93359
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.44
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.87
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72848
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73483
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9281
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.56
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-158.87
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02113
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02913
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04341
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99542
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98184
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9462
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96081
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91223
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7167600000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92584
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.62258
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.94
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.755
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8107
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89059
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.81
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,137.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.06
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01906
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07024
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.033280000000000004
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98022
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93433
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95428
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94046
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.94
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.94
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.67102
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92288
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.66018
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95727
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94324
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,74.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.13
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00404
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09749
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0508
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.63
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.06
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97546
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86224
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
