Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91745
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95746
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93262
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.06
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.60906
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94061
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.67407
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98175
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92953
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,102.87
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10292
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0023
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08565
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.44
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90292
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92032
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93381
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.953
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90103
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.06
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6506
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92581
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.66586
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-47.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96823
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98178
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.63439
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-110.44
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.44
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07539
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00352
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00975
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.94
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91843
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94925
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8875700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93964
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88946
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.31
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.56
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.62927
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97089
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.69104
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L2 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L2 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77356
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98227
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75183
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,146.19
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.56
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03294
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13338
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03844
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.56
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91931
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94232
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95764
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85446
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96808
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91009
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
